Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,26.66
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,26.9
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.19
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.42
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.21
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.47
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
113699,Kemperleye Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.42
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.64
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.1
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.99
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
113699,Kemperleye Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.08
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.53
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,28.72
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.98
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.21
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.83
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.47
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
113699,Kemperleye Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.49
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.56
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.2
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.19
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.63
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.47
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
113699,Kemperleye Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.34
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.6
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.0
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.71
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.98
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.48
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
113699,Kemperleye Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.05
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.33
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.33
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,34.49
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.47
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,143.4
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.48
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.13
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
113699,Kemperleye Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.08
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,34.84
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,28.87
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,146.0
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.5
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.48
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.21
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.23
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.27
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
113699,Kemperleye Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.63
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.56
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.3
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.96
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.64
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.87
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.98
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.26
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
113699,Kemperleye Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.11
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.47
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.79
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.41
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
113699,Kemperleye Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.42
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,29.65
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.37
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.2
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
