Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
113699,Kemperleye Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,36.78
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,153.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,26.42
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.58
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.14
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
113699,Kemperleye Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.9
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.41
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.8
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,17.76
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.77
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
113699,Kemperleye Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.08
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.64
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.55
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.61
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.24
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.68
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.79
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
113699,Kemperleye Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.47
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.72
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.46
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.49
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.08
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.03
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
113699,Kemperleye Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.78
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,26.06
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.36
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.19
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.84
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.65
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.66
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.16
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.81
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.42
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.81
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.01
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.07
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
113699,Kemperleye Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,15.2
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.74
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.31
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113699,Kemperleye Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.27
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113699,Kemperleye Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.93
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.2
