Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113699,Kemperleye Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.17
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
113699,Kemperleye Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.07
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.0
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.46
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.41
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.95
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.89
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.53
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.1
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.97
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113699,Kemperleye Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.2
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.79
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113699,Kemperleye Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.43
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.32
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.68
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.3
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
