Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.57
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.4
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.41
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.86
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.21
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.5
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113699,Kemperleye Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.07
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.31
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.6
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.74
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.46
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.21
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113699,Kemperleye Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.45
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.83
