Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.59
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.8
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113699,Kemperleye Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.21
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.14
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113699,Kemperleye Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.45
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.9
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113699,Kemperleye Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.25
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.0
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113699,Kemperleye Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.94
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.18
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.1
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113699,Kemperleye Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.2
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113699,Kemperleye Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.89
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.41
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
113699,Kemperleye Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.31
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.31
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.3
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.93
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.14
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.57
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.73
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
