Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.92
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.36
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
113699,Kemperleye Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.27
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,28.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
113699,Kemperleye Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.32
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.19
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.1
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.04
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.26
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.4
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.5
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
113699,Kemperleye Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,27.81
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.5
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.09
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.57
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113699,Kemperleye Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.14
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.56
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.56
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,34.63
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.08
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.28
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,34.77
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,141.7
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
113699,Kemperleye Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.47
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,31.72
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.6
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
113699,Kemperleye Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.01
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.02
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,34.43
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
113699,Kemperleye Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.72
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,28.6
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.1
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
