Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.7
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
113699,Kemperleye Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,29.92
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.21
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113699,Kemperleye Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.95
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,27.46
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.59
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.8
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
113699,Kemperleye Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.65
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.38
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.22
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.21
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.32
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.9
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.01
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113699,Kemperleye Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.54
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.75
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.53
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.1
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.81
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,24.92
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.2
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113699,Kemperleye Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.69
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113699,Kemperleye Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.17
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.38
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.55
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.53
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.17
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.0
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
113699,Kemperleye Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.56
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.11
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.68
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.1
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.05
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.05
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.3
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.42
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,26.3
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.07
