Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.08
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.38
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,26.4
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113699,Kemperleye Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.47
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.79
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,26.5
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113699,Kemperleye Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.09
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,26.5
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
113699,Kemperleye Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.39
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.61
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,26.6
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113699,Kemperleye Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.91
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.82
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.9
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.52
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,26.7
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.48
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
113699,Kemperleye Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.7
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,20.98
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.57
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.63
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,26.8
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
113699,Kemperleye Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.06
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.21
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.17
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,26.9
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.54
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
113699,Kemperleye Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.23
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.36
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.49
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,27.0
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
113699,Kemperleye Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.7
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.28
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,27.1
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
113699,Kemperleye Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.73
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.37
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.29
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.6
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.53
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
