Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,27.2
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
113699,Kemperleye Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.03
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.6
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.02
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.97
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,27.2
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.06
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113699,Kemperleye Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.72
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.27
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.48
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,27.4
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
113699,Kemperleye Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.47
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.81
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.01
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.84
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.1
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,27.5
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.72
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
113699,Kemperleye Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,22.78
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.96
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.17
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.25
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.78
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.27
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.54
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
113699,Kemperleye Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.05
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.13
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.92
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
113699,Kemperleye Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.23
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.29
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.3
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.35
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.51
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
113699,Kemperleye Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,28.15
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.61
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.25
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,25.12
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.59
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
113699,Kemperleye Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.81
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.84
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.31
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.34
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.57
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.26
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.19
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.88
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.22
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
113699,Kemperleye Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.34
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.17
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.75
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,25.4
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,34.84
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.8
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.84
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.51
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.34
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.75
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.16
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
113699,Kemperleye Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
