Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,32.77
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,47.57
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,197.7
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,30.37
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.29
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.4
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.46
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.25
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
113699,Kemperleye Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,30.74
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,41.91
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.39
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.8
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,27.6
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.07
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
113699,Kemperleye Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.89
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.27
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,39.26
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.1
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.16
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.75
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,27.9
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,27.5
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.81
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
113699,Kemperleye Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.08
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.19
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.23
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.06
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,103.6
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.46
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.42
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,27.47
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,27.5
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.51
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
113699,Kemperleye Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.53
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.2
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,34.79
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,146.1
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.69
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,30.44
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.2
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,13.28
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,27.4
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.2
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.1
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
113699,Kemperleye Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.04
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,38.71
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,31.25
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.39
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,162.2
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.17
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,16.85
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.02
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,27.3
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.26
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.55
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
113699,Kemperleye Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,36.28
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.79
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.51
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,27.2
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.26
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.06
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.13
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.2
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
113699,Kemperleye Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.71
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,39.01
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.97
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,32.22
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,29.82
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.2
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.78
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,27.1
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.05
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.74
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
113699,Kemperleye Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.03
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.26
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,34.48
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,30.32
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,144.2
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.5
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,29.12
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.29
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.95
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,27.0
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.18
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
113699,Kemperleye Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.52
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,37.38
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.64
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,37.82
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,159.0
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.73
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.27
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
