Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.9
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.04
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.67
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.34
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
113699,Kemperleye Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,37.65
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,49.68
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,161.5
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,25.46
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.08
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.54
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.8
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.63
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.44
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
113699,Kemperleye Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.36
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.03
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,33.67
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.41
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,40.56
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,142.5
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,170.7
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.87
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.5
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,26.8
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.29
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.2
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.94
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
113699,Kemperleye Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.92
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,34.66
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,38.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.17
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,146.2
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,162.1
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.74
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,27.51
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,26.6
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.04
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.22
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.49
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
113699,Kemperleye Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.41
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,37.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.11
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,142.6
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,32.7
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.1
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,26.5
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.37
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.71
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.9
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
113699,Kemperleye Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.6
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.97
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.9
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,37.07
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,156.5
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.78
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.14
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.3
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,26.4
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.09
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.58
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.36
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
113699,Kemperleye Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,33.59
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,35.36
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,149.3
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,32.88
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,31.68
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.31
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,139.9
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,26.2
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.88
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.6
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.34
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
113699,Kemperleye Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.25
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.56
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,31.81
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,33.31
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.9
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.5
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,35.45
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,32.21
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.77
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,26.0
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.5
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.62
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
113699,Kemperleye Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.83
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,27.65
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,31.39
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,40.18
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,34.06
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,30.81
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.2
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,143.8
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.5
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.53
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.88
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.36
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
113699,Kemperleye Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,21.97
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,41.93
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,174.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,32.14
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,31.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.01
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.7
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.81
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.33
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.05
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
113699,Kemperleye Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,24.12
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,101.7
