Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.98
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,37.79
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,40.74
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,139.5
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,157.5
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,170.2
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,28.78
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,31.81
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.52
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.5
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.2
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.71
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.01
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
113699,Kemperleye Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.05
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.04
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,40.0
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.57
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,166.6
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.7
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,34.34
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,27.09
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.5
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,25.3
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.02
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.74
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.38
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
113699,Kemperleye Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.73
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,29.48
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,50.36
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,34.64
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,209.6
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.11
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,31.83
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.48
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,132.5
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,73.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.77
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.2
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
113699,Kemperleye Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.46
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,59.88
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,34.06
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.2
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,248.6
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.72
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.1
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.0
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.15
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,111.15
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.32
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
113699,Kemperleye Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.83
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,31.58
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,55.56
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,30.44
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,232.0
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.3
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.88
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,29.94
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,29.59
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.4
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.7
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.73
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.95
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.74
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
113699,Kemperleye Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,30.09
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,50.96
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,38.79
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,211.8
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.0
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.22
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.82
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,33.65
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.6
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.4
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.96
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.32
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
113699,Kemperleye Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,27.53
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,42.32
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,35.06
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,117.1
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,176.9
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.3
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.49
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.28
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,31.78
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.18
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.4
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.66
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.65
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.31
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
113699,Kemperleye Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,35.27
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,42.52
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,45.21
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,190.3
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.24
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,30.46
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.0
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.21
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.2
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.22
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.58
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.12
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
113699,Kemperleye Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,35.95
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,34.76
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,46.31
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,153.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,146.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,194.2
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,26.45
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.4
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.35
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.11
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.57
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
113699,Kemperleye Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,30.48
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,31.32
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,52.8
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.4
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,220.3
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,19.15
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
