Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.12
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.25
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.39
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
113699,Kemperleye Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.51
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,41.45
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,172.5
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.9
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.93
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.54
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
113699,Kemperleye Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,37.4
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,30.05
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.41
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.28
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.9
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.73
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
113699,Kemperleye Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.53
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,31.64
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,35.99
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.41
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,150.0
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.59
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.1
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.8
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.45
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.48
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.85
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
113699,Kemperleye Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,38.09
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.6
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.91
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.39
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.27
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.7
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.38
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
113699,Kemperleye Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,25.73
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.2
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,25.77
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,108.4
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.24
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.34
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.15
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
113699,Kemperleye Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,27.2
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,34.47
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.99
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.1
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.6
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.03
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,115.7
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.1
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.4
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
113699,Kemperleye Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.6
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,29.01
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,35.93
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.1
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,150.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,24.03
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.41
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.09
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.93
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
113699,Kemperleye Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,31.62
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.71
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,38.27
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,160.2
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.4
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.78
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
113699,Kemperleye Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,31.12
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,33.38
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,41.04
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.0
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,171.3
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.71
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.72
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.83
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.17
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.28
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,68.44
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
113699,Kemperleye Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.84
