Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,27.44
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.16
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.95
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.3
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,133.8
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.32
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.15
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.84
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.44
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.89
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
113699,Kemperleye Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.82
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,35.75
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,37.41
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.9
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.33
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.68
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
113699,Kemperleye Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.55
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.17
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,33.78
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,30.99
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.8
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.34
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.28
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
113699,Kemperleye Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,26.25
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,28.16
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,32.25
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,134.7
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
113699,Kemperleye Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.92
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.73
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,21.7
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.32
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
113699,Kemperleye Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.36
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.67
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.71
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
113699,Kemperleye Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.31
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.99
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,27.63
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.42
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.6
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.38
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
113699,Kemperleye Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.71
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.06
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.63
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.16
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,104.4
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.8
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
113699,Kemperleye Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.4
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.59
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,30.2
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.63
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.0
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,126.8
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.93
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.49
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.39
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.04
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.68
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
113699,Kemperleye Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.73
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.87
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,31.6
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,28.56
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.9
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.43
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
