Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
113699,Kemperleye Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.55
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.56
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,42.28
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.02
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.22
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.06
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
113699,Kemperleye Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.33
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,37.79
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.7
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,158.2
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.83
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.17
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.23
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
113699,Kemperleye Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.3
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,26.62
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.03
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,143.1
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.04
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.91
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.11
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.7
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.23
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
113699,Kemperleye Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,30.08
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,33.82
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.63
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.8
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.5
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
113699,Kemperleye Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,25.05
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,31.88
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.5
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.0
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.7
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.2
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
113699,Kemperleye Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,22.5
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,27.25
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.71
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.13
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.3
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.67
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
113699,Kemperleye Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.88
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.16
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.86
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.86
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.25
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.23
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,33.61
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.44
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
113699,Kemperleye Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.38
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,27.1
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,28.57
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,54.7
