Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,116.0
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,27.83
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.04
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.02
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.84
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
113699,Kemperleye Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,12.7
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.95
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.26
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
113699,Kemperleye Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.62
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.18
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.42
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.02
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
113699,Kemperleye Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.86
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.45
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.88
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.77
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.02
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
113699,Kemperleye Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,26.33
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.44
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,110.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.04
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
113699,Kemperleye Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.39
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.69
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.28
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
113699,Kemperleye Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.14
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.08
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.44
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,20.87
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.86
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.05
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.03
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.95
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.25
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
113699,Kemperleye Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.12
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.38
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.48
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.57
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.99
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.21
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.67
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
113699,Kemperleye Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.44
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,20.28
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.72
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.73
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.1
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
113699,Kemperleye Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.31
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.61
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.97
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
