Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
113699,Kemperleye Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.78
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.03
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.99
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.02
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.62
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
113699,Kemperleye Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.93
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.74
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
113699,Kemperleye Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.21
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.32
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.09
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.41
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.76
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
113699,Kemperleye Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.03
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,107.8
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.92
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.3
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
113699,Kemperleye Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.68
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.11
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113699,Kemperleye Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.88
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.68
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113699,Kemperleye Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.33
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.9
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113699,Kemperleye Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.47
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.69
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.39
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113699,Kemperleye Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,17.09
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.36
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.86
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
