Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.77
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.79
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.3
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.12
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.91
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,13.57
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.68
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.09
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.12
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113699,Kemperleye Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.15
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.74
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.1
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.06
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.15
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.72
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.39
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.81
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
113699,Kemperleye Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.78
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.21
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.84
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.88
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113699,Kemperleye Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.94
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.39
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.97
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
