Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.12
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.17
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.74
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.13
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.85
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113699,Kemperleye Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.84
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.28
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.71
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.71
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.37
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
113699,Kemperleye Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.32
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
