Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113699,Kemperleye Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.66
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.62
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.1
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.46
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.73
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.0
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.0
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.82
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.01
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.23
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.8
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113699,Kemperleye Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.26
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113699,Kemperleye Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.67
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113699,Kemperleye Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
