Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.73
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.45
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.81
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.34
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.53
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.99
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113699,Kemperleye Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.61
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.31
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.98
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.87
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.41
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.57
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.17
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113699,Kemperleye Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.19
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.54
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.41
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.97
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.73
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.01
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.59
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.04
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113699,Kemperleye Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.75
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.24
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113699,Kemperleye Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.76
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.7
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.4
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113699,Kemperleye Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.58
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.03
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.0
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
