Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113699,Kemperleye Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.14
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.61
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.7
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.65
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.14
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.19
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.43
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.02
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113699,Kemperleye Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.69
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.98
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.2
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.67
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.99
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.01
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113699,Kemperleye Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-5.03
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.31
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113699,Kemperleye Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.16
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.11
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,10.79
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.8
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,28.17
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.64
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
113699,Kemperleye Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.55
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.57
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.69
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113699,Kemperleye Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.26
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.32
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,27.99
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.88
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
113699,Kemperleye Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.37
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.96
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.37
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.44
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113699,Kemperleye Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
