Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.67
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.13
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.6
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.29
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
113699,Kemperleye Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.65
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.65
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.43
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.9
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.85
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.0
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113699,Kemperleye Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.64
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.02
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.9
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.08
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.87
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.78
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113699,Kemperleye Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,25.25
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.18
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.98
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.0
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
113699,Kemperleye Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.65
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,14.37
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,30.22
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.07
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.22
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.72
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
113699,Kemperleye Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,16.63
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.21
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.5
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
113699,Kemperleye Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.25
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.3
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.5
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.67
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
113699,Kemperleye Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.6
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.18
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.73
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,24.34
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.68
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.77
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
