Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.4
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113699,Kemperleye Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.34
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.77
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,31.2
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.4
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.4
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.76
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
113699,Kemperleye Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,22.69
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.91
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.86
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.8
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.6
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.06
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.02
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.53
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
113699,Kemperleye Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.79
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.74
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.7
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.36
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.2
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.44
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
113699,Kemperleye Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.13
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.78
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,33.68
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.65
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.4
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.9
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.42
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.3
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.31
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
113699,Kemperleye Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,21.09
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.69
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.15
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.0
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.33
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
113699,Kemperleye Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.51
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.56
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.7
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.09
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.65
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,22.07
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.26
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.16
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113699,Kemperleye Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.5
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.29
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,21.43
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.94
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.14
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113699,Kemperleye Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.45
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.62
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.75
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,22.87
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.18
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.98
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.31
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.25
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
113699,Kemperleye Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.69
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.56
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.32
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.99
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.6
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.5
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.4
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
113699,Kemperleye Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.67
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.09
