Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,22.09
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.41
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
113699,Kemperleye Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.76
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,27.86
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.54
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,39.44
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.9
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,164.5
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.67
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.27
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.23
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.62
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.56
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.17
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.54
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
113699,Kemperleye Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.0
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.68
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,37.44
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,156.5
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.78
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.7
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.02
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.36
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.97
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.65
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
113699,Kemperleye Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.25
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.39
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,23.13
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.13
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.0
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
113699,Kemperleye Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.57
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,29.85
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,32.38
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.4
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.4
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.31
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,26.54
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.21
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.68
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.2
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.35
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
113699,Kemperleye Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.38
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.58
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,38.11
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.22
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,29.74
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.5
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,18.57
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.59
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,32.82
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.25
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.92
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
113699,Kemperleye Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,34.89
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.62
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.16
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,148.7
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,87.5
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.84
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.99
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.96
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
113699,Kemperleye Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,23.29
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,24.17
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.6
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.9
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.26
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.04
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.6
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.09
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
113699,Kemperleye Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.88
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,27.66
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.3
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.22
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.78
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.12
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
113699,Kemperleye Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.18
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,26.47
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,34.77
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,148.8
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,34.23
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.16
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,145.6
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,12.38
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.16
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.4
