Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.71
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.97
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
113699,Kemperleye Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,24.78
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,28.51
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.49
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,28.54
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.22
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.27
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.71
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.79
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
113699,Kemperleye Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,21.56
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,24.81
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.42
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,97.0
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,27.64
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.82
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.58
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.1
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.2
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.01
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
113699,Kemperleye Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.75
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,11.94
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,31.07
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.52
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.1
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,112.3
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,30.34
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.12
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.78
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.0
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.89
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.22
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
113699,Kemperleye Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,13.27
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.95
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,125.1
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,132.7
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,34.63
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.65
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.9
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.58
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.15
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.04
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.36
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
113699,Kemperleye Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,38.5
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,37.37
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,100.3
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,159.1
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,30.62
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,28.63
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.81
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.95
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.6
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.35
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.04
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.27
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
113699,Kemperleye Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.08
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.35
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,25.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,40.07
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,37.97
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,87.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,166.4
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,31.98
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.41
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.31
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,133.8
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.92
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.17
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.41
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
113699,Kemperleye Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,23.38
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,26.68
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,32.2
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,38.22
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.3
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,161.4
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,29.89
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,34.98
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.55
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,125.6
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.21
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,100.02
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.96
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
113699,Kemperleye Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,23.82
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,73.7
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,98.8
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,29.47
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,33.64
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.3
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,33.25
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,32.35
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.61
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,139.5
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.5
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.8
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.87
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.44
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.86
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
113699,Kemperleye Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.41
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,29.19
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.86
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,39.75
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,73.1
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,29.41
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,31.44
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.21
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,130.9
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.62
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.48
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.23
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
113699,Kemperleye Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,17.6
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,32.62
