Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,45.11
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,98.0
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,188.0
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.01
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.95
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.72
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.17
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.11
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.84
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
113699,Kemperleye Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.18
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,32.64
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,26.3
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,34.12
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,137.1
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,142.7
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.19
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.06
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.31
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.4
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.88
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
113699,Kemperleye Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,29.13
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.21
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,38.48
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,74.3
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,133.5
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,161.2
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.56
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.19
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,31.48
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.24
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.67
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
113699,Kemperleye Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.8
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.78
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,27.98
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,46.91
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.6
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.68
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.87
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,30.97
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.6
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.41
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.37
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
113699,Kemperleye Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.76
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.04
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,32.03
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,39.53
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,132.1
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,163.7
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.1
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,29.98
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,86.43
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
113699,Kemperleye Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.72
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,44.16
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,184.8
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.17
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.66
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,120.4
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.14
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
113699,Kemperleye Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.61
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.03
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,41.02
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,32.56
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,172.0
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.6
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,27.69
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,9.27
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.58
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.16
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
113699,Kemperleye Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.64
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,23.98
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,46.22
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,38.57
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,191.9
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,162.0
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.53
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.66
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.58
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
113699,Kemperleye Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.17
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.84
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,40.51
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,142.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,170.0
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.32
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
113699,Kemperleye Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.69
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,26.93
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.37
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.5
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.73
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
