Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.54
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
113699,Kemperleye Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.75
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,32.58
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.91
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,135.6
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,109.0
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.44
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
113699,Kemperleye Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,37.36
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.36
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,155.2
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.36
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.93
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.9
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.9
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.98
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.61
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
113699,Kemperleye Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.42
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.38
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.75
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.92
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,28.79
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,120.1
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.64
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.47
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.41
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.81
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
113699,Kemperleye Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.59
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.64
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.3
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.41
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.96
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.9
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
113699,Kemperleye Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.1
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.11
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113699,Kemperleye Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.44
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.6
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113699,Kemperleye Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.78
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.26
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,26.52
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.77
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.59
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.65
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.04
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
113699,Kemperleye Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.92
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.34
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.89
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.39
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.51
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
113699,Kemperleye Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.03
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,26.15
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,29.64
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,109.1
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,125.1
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,19.86
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.06
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
113699,Kemperleye Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.35
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.88
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.5
