Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.97
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.44
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.6
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.07
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.25
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.31
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,23.16
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.91
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.05
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
113699,Kemperleye Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.73
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
113699,Kemperleye Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.98
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.33
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.78
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,19.48
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,25.9
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.4
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.53
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.99
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
113699,Kemperleye Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.36
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.6
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.48
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,21.55
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.25
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.29
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.45
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
113699,Kemperleye Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.41
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.79
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.89
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,22.04
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.74
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.57
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.9
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.11
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
113699,Kemperleye Way,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.1
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.28
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.93
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.62
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
113699,Kemperleye Way,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.18
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.91
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.69
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.9
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,21.8
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.4
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.3
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,93.0
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.16
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
113699,Kemperleye Way,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,27.37
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.27
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.88
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
