Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
113699,Kemperleye Way,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.91
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,25.98
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,29.37
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,85.5
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.9
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.9
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.38
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
113699,Kemperleye Way,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.96
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.84
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,26.14
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,22.92
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
113699,Kemperleye Way,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.93
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.97
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.41
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
113699,Kemperleye Way,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.02
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.12
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.77
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
113699,Kemperleye Way,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.93
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,21.33
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.72
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.38
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
113699,Kemperleye Way,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,27.76
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.8
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.4
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,8.13
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.28
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
113699,Kemperleye Way,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.03
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,12.73
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.98
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,22.05
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.16
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.31
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.78
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
113699,Kemperleye Way,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.72
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.06
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.58
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
113699,Kemperleye Way,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,18.26
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.74
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.0
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.62
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.67
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.99
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
113699,Kemperleye Way,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.67
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.28
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.37
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
