Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
113699,Kemperleye Way,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.21
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.52
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.15
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.68
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.24
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.86
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.57
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.56
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,20.29
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.2
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.88
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
113699,Kemperleye Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.26
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.47
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,21.08
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.85
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.77
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
113699,Kemperleye Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.51
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.18
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.88
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.2
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.7
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.2
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
113699,Kemperleye Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.0
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.45
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,28.24
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,25.78
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,118.1
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.82
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.54
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
113699,Kemperleye Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.04
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.04
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,43.85
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.7
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,181.1
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,25.9
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.98
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,109.2
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.5
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.39
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.18
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
113699,Kemperleye Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,28.14
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,117.2
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.22
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
113699,Kemperleye Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.32
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.66
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.52
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.44
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.56
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113699,Kemperleye Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.23
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.2
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.86
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.58
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,24.39
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.3
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.76
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.43
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.1
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.2
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
