Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113699,Kemperleye Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.6
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.15
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,21.91
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.57
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.48
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.67
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,21.89
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.66
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.47
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
113699,Kemperleye Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.1
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.38
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.17
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,87.6
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.26
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.55
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.02
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,16.67
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.52
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.66
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.38
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113699,Kemperleye Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.47
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,17.14
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.3
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
113699,Kemperleye Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.59
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.02
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.12
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.84
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.0
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.27
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
113699,Kemperleye Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.81
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.31
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.9
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.54
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.97
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.8
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.65
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,19.06
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.22
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.76
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.64
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113699,Kemperleye Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.69
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,17.48
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,19.4
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.2
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.91
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.39
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.63
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,18.03
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.46
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
