Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
113699,Kemperleye Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.92
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.47
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.49
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.61
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.9
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.15
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113699,Kemperleye Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.71
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.11
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,16.5
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.64
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.99
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.5
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.31
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113699,Kemperleye Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.61
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.62
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.33
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.59
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.84
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
113699,Kemperleye Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.81
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.1
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.36
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.99
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113699,Kemperleye Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.6
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.61
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.33
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.13
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.53
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.71
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,16.14
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113699,Kemperleye Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.93
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.68
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.74
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,17.96
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.97
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.1
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.4
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.4
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113699,Kemperleye Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.49
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.09
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.02
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.17
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,20.26
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
113699,Kemperleye Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
