Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.39
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.46
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.66
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.07
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.88
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.77
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.58
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113699,Kemperleye Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.15
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.71
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113699,Kemperleye Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.07
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.44
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.12
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.74
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.7
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113699,Kemperleye Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.71
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.18
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113699,Kemperleye Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,14.36
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.33
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.44
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.87
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.52
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113699,Kemperleye Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.08
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.09
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.7
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113699,Kemperleye Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.89
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.99
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.97
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.96
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.7
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
