Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
113699,Kemperleye Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.83
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.95
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.67
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.71
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.86
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113699,Kemperleye Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,1.9
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.42
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.38
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.62
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.1
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.58
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.33
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.0
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.78
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.54
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.64
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113699,Kemperleye Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.98
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.29
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.69
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.73
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.48
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113699,Kemperleye Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.03
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.18
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113699,Kemperleye Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.61
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.74
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.56
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,10.45
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.99
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.94
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.73
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113699,Kemperleye Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.45
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.26
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.78
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.59
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.18
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.22
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.87
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.7
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113699,Kemperleye Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
