Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.26
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.93
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.65
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.29
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.8
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.9
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113699,Kemperleye Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,8.74
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.5
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.24
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.6
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113699,Kemperleye Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.33
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.63
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.79
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.9
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.1
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113699,Kemperleye Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.22
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.8
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.2
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113699,Kemperleye Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.01
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.71
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.15
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.8
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.44
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.08
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.07
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.39
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.4
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113699,Kemperleye Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.85
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.43
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.97
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.63
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.5
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.99
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.41
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.78
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.56
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.47
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,85.1
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.7
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113699,Kemperleye Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,10.96
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.94
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.07
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.4
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.1
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.8
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
113699,Kemperleye Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.4
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.34
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.83
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.1
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.9
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
