Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.9
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113699,Kemperleye Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.34
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.63
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.23
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.7
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,25.61
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,26.67
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.37
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.6
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.0
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.69
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113699,Kemperleye Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.54
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.52
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.01
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,25.85
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.37
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.1
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113699,Kemperleye Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.77
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.07
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.73
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.5
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.84
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.3
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.62
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
113699,Kemperleye Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.22
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,10.39
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.7
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,23.18
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.7
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,95.8
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.6
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.69
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.3
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.39
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.6
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113699,Kemperleye Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,11.5
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,11.62
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,25.13
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.92
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.7
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113699,Kemperleye Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.23
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.57
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.63
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,10.35
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.28
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,49.3
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.3
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,23.17
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.7
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,11.33
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.52
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113699,Kemperleye Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.96
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,10.42
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,23.85
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.41
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,99.2
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.66
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,26.0
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.76
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113699,Kemperleye Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.15
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.22
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.2
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,26.1
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.42
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.14
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.54
