Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,13.44
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.46
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,24.77
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.87
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.23
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,103.8
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,10.81
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,26.2
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113699,Kemperleye Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.91
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.8
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.75
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L2 Active Power,kW,11.78
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L1 Active Power,kW,13.32
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,52.7
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.15
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.8
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.35
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.01
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.16
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.04
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.53
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.14
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L2 Active Power,kW,14.93
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.95
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.58
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.74
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.9
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
113699,Kemperleye Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.72
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.57
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.13
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L2 Active Power,kW,17.46
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.96
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.9
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.61
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.37
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.95
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.88
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.93
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.9
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.08
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.68
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.17
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.98
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.0
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
113699,Kemperleye Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.43
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L3 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,24.72
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.5
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.1
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
113699,Kemperleye Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.77
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.48
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L2 Active Power,kW,13.12
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.01
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.57
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.9
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.11
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.7
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.1
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
113699,Kemperleye Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.92
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.08
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L2 Active Power,kW,14.03
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.36
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.22
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.2
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113699,Kemperleye Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.47
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.6
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.34
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,70.9
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.1
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.59
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.6
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.59
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.4
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
113699,Kemperleye Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.26
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L2 Active Power,kW,18.72
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.01
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.0
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.82
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.3
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.4
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
