Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
113699,Kemperleye Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.01
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.8
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.09
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.5
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.54
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.86
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.6
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.55
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.76
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.8
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.06
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.6
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
113699,Kemperleye Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.62
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.55
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.36
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,46.2
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.35
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.92
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.52
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.3
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.6
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.94
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113699,Kemperleye Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,75.5
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.3
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.12
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.78
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.57
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.5
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.6
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113699,Kemperleye Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,12.41
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.32
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.2
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.02
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.35
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.66
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.38
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.85
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.31
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.7
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113699,Kemperleye Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.73
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.18
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.4
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.94
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.1
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.24
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,81.0
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.98
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.68
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.8
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.92
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
113699,Kemperleye Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.15
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.93
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.0
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.01
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,104.1
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.1
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.04
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,9.58
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.3
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.8
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.6
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
113699,Kemperleye Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.4
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,20.55
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.63
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.14
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.89
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.9
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.0
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.5
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.31
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
113699,Kemperleye Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,10.84
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.01
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.31
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.46
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,29.7
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,102.8
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,124.5
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.71
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,16.88
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,47.6
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,70.1
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.08
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.92
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
113699,Kemperleye Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.67
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,26.33
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.81
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,53.3
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.2
