Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.5
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.02
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113699,Kemperleye Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.88
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.35
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,25.94
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.09
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.3
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.44
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.9
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.89
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
113699,Kemperleye Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.02
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.67
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.48
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,138.2
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.19
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.9
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.49
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.9
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.04
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
113699,Kemperleye Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.13
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,21.14
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,23.13
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,36.68
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,153.1
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.99
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.88
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.86
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.8
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.11
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.65
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
113699,Kemperleye Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,11.92
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,30.72
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,24.16
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,32.55
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,129.8
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,136.7
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.51
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.61
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.13
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,105.4
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.57
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.7
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.73
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.46
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
113699,Kemperleye Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.36
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,5.48
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,34.3
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,29.74
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.09
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,58.2
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,145.2
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,124.8
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,151.7
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.73
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.48
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.07
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.79
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.02
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.48
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.7
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
113699,Kemperleye Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.69
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.12
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,32.1
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,36.5
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,42.55
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,134.8
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,152.0
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.64
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,28.5
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.9
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.1
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,119.1
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.5
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.51
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.63
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.32
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
113699,Kemperleye Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.33
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.76
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.06
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-5.11
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.76
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,39.64
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,31.47
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,163.8
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.69
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.95
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,27.16
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.0
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.9
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.97
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.4
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.18
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.17
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.54
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
113699,Kemperleye Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.43
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.03
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.48
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,39.56
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,96.3
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.2
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.75
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,22.6
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,29.1
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.3
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.3
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.03
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.35
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.3
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
113699,Kemperleye Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.59
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,26.61
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,34.49
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.48
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,143.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,21.52
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.13
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.28
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.8
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.14
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.2
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
