Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.06
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.79
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.47
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
113699,Kemperleye Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.09
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.1
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.65
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,22.43
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,34.07
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,20.31
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,79.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,141.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.13
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.75
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,9.8
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.1
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.99
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.04
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.7
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
113699,Kemperleye Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.81
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.32
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.81
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,36.52
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.79
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,101.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,152.1
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.6
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,20.5
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.53
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.1
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.85
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.0
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.14
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
113699,Kemperleye Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.16
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,42.47
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,22.53
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,176.1
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,23.89
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.19
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.63
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.1
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.5
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.8
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.89
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.77
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
113699,Kemperleye Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.65
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,21.68
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,39.79
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,23.62
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,34.06
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.58
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.91
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,143.5
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.3
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,100.5
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.04
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.2
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.7
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.62
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.22
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
113699,Kemperleye Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,18.31
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.73
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.56
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,37.55
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,27.3
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,104.6
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,156.7
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,26.79
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.28
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,112.5
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.8
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.9
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.5
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.89
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.67
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.23
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
113699,Kemperleye Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.77
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.67
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.56
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,26.68
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,78.1
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,22.84
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,29.64
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.92
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,123.3
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,22.57
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.04
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,95.7
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.3
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.12
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.18
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
113699,Kemperleye Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.76
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.36
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.52
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,35.51
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,28.69
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,77.1
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,149.7
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,122.2
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.72
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,32.58
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.4
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,136.0
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.54
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.1
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.94
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.62
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
113699,Kemperleye Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.1
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.44
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.5
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,19.85
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.36
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,41.05
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,127.3
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,171.9
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.22
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,29.99
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.26
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.5
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,124.7
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.6
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.52
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.0
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.45
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.03
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
113699,Kemperleye Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.57
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.19
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.56
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,35.41
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,32.6
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,86.3
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.3
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,139.7
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,22.15
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,26.83
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,24.47
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.9
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.5
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.8
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.66
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.16
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
113699,Kemperleye Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,36.63
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,33.72
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.4
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,153.1
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
