Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,22.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,27.46
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.55
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,115.4
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.6
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.5
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.95
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.21
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
113699,Kemperleye Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.27
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,19.87
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,29.0
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,36.48
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,86.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.7
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,153.4
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,22.06
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.78
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.12
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.68
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.11
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
113699,Kemperleye Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.67
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,31.98
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,37.49
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,74.6
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,97.9
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.4
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,157.4
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,27.88
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,24.01
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.98
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,118.3
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,12.34
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.7
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.3
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.62
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.53
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
113699,Kemperleye Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.44
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.19
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.87
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,24.96
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,33.2
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,38.28
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,106.2
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,162.9
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,22.92
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.65
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.6
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.96
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.2
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.29
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.17
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.74
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
113699,Kemperleye Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.87
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.16
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.56
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,23.1
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,36.67
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,36.46
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,98.7
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,154.1
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,152.3
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,26.29
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.38
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,90.9
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.8
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.4
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.1
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.23
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.68
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
113699,Kemperleye Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.24
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.52
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.93
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,30.38
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,33.77
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,83.4
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.0
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,141.8
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.72
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.29
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.4
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.9
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.14
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.23
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
113699,Kemperleye Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.28
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.12
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.3
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.23
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.32
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,40.03
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,34.94
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,80.3
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,167.9
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,147.9
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.24
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.1
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.53
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.7
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.8
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
113699,Kemperleye Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,10.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.86
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,18.18
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,33.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,45.3
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,119.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.9
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,140.3
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,190.9
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.74
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.14
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.2
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
113699,Kemperleye Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,9.41
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,20.4
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,35.38
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,32.47
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,85.6
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,88.8
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,148.9
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,139.3
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.44
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.78
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.55
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.1
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.68
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.7
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.92
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.88
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
113699,Kemperleye Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.95
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,25.72
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,30.03
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,65.9
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.5
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.46
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.6
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.43
