Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
113699,Kemperleye Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.92
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,30.86
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,31.3
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,71.6
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.9
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,130.1
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.05
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.39
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.17
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.77
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
113699,Kemperleye Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.31
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.41
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.16
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,25.64
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,108.1
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,100.6
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.59
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.41
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.7
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
113699,Kemperleye Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.44
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,28.81
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,103.2
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.3
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.06
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.27
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.01
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.06
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
113699,Kemperleye Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.91
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,20.94
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,25.9
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,24.82
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,91.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,105.5
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.45
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.11
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.56
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.97
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
113699,Kemperleye Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.57
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.62
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,17.71
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,32.83
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.86
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,136.5
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.15
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.68
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.71
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
113699,Kemperleye Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,5.94
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.87
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,18.83
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,83.0
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,134.3
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.33
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.31
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.0
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
113699,Kemperleye Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.18
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.2
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,28.0
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.84
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,74.8
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,121.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.5
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.01
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.93
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.59
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
113699,Kemperleye Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,3.03
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.94
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,21.15
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.49
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,52.8
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.9
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.63
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.94
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.9
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.58
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
113699,Kemperleye Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,19.22
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.72
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.24
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
113699,Kemperleye Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.97
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.82
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.1
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.86
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.46
