Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.37
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.48
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
113699,Kemperleye Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.22
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,15.59
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,22.26
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.27
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,54.8
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,18.06
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.4
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.46
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
113699,Kemperleye Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.39
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,22.52
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,21.54
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.3
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.3
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.38
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.7
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.2
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.94
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
113699,Kemperleye Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.46
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,22.64
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,19.94
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.4
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.8
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.8
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.35
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.45
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
113699,Kemperleye Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.55
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,17.72
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.08
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,74.1
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.99
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.59
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.8
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.82
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113699,Kemperleye Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.18
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.02
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.74
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.68
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,27.89
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.26
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.9
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
113699,Kemperleye Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.16
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.12
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.87
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,23.59
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.74
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.4
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,18.35
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.87
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.1
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.2
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.25
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
113699,Kemperleye Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.38
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.7
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.9
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,18.73
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,20.33
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,18.25
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,79.8
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,77.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.8
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.75
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.15
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.2
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.55
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.29
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
113699,Kemperleye Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.47
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.48
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.96
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.76
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,75.2
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.76
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,20.09
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.87
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.5
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.61
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
113699,Kemperleye Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.65
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.0
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,21.23
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,24.02
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,99.4
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,78.2
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.88
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.02
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.32
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
