Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.04
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.64
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,19.16
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.27
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,28.36
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,62.1
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,119.8
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,16.54
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.64
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.6
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
113699,Kemperleye Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.7
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,18.94
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,23.25
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,20.61
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,44.6
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,97.1
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,86.9
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.75
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.49
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
113699,Kemperleye Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.28
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.79
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,14.84
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,20.21
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.98
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.5
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,84.0
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.27
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.8
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.2
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.56
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.96
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.96
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
113699,Kemperleye Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.76
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,14.79
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,25.93
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,21.76
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.0
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,107.7
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.06
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.26
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
113699,Kemperleye Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.85
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.6
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.59
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.58
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,27.14
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,24.01
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,101.1
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.02
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.94
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.53
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.46
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.9
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
113699,Kemperleye Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.04
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.48
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,16.63
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.62
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,24.36
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,57.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.7
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.2
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.32
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.83
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.01
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
113699,Kemperleye Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.99
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,8.96
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,16.37
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.46
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,21.28
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.3
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,89.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.57
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.15
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.28
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
113699,Kemperleye Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.31
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,16.3
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,30.5
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,26.41
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.5
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,128.8
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,111.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.11
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.57
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.42
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.33
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
113699,Kemperleye Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,16.26
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.25
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,19.11
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.4
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.98
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.96
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.78
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.55
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
113699,Kemperleye Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.14
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,24.29
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,16.91
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,17.43
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,102.4
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,71.8
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
