Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113699,Kemperleye Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.54
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,14.91
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,20.06
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.72
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,84.9
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.4
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.03
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.32
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.11
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
113699,Kemperleye Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.48
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.9
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.8
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.23
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.03
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,25.49
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,15.35
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,106.5
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.67
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.72
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
113699,Kemperleye Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.27
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.19
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,13.48
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.51
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.3
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.23
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.2
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.84
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113699,Kemperleye Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.43
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.67
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.69
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,15.49
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,66.6
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.5
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.75
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.3
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113699,Kemperleye Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.59
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.15
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.48
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.05
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,23.68
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,99.8
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.57
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.2
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113699,Kemperleye Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.51
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.92
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,12.92
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,13.88
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,22.85
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.3
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.5
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,96.5
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.71
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.94
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
113699,Kemperleye Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.17
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.97
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.05
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.1
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.54
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,15.18
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.66
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,67.7
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.86
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
113699,Kemperleye Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.55
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.62
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.32
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.3
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.7
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.8
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.32
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.5
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.9
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.83
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.9
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.35
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.2
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.5
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113699,Kemperleye Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.42
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.34
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,6.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,14.85
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,22.21
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,17.04
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,56.2
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,64.2
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,94.0
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.7
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
113699,Kemperleye Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.26
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
