Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.81
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.7
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.16
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.9
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,13.19
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,16.03
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,18.05
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,42.6
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,68.1
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.8
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.26
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.8
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.72
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.8
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.42
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113699,Kemperleye Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.33
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,5.11
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.14
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,11.36
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,19.67
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,15.91
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,51.1
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,83.7
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,68.4
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.69
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.45
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
113699,Kemperleye Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.3
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.57
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.74
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.35
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,11.16
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.12
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.29
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,50.8
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,61.1
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,87.0
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.99
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.63
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
113699,Kemperleye Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.56
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.18
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.29
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,15.42
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,19.81
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,26.13
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,66.2
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.3
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,110.1
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.39
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.51
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.3
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.46
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
113699,Kemperleye Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.66
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.95
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.69
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,15.56
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,23.73
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,18.45
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,70.4
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,101.5
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.9
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.85
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.3
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.74
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.6
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.4
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
113699,Kemperleye Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.78
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.53
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.23
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.46
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,23.12
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,19.15
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,96.8
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,82.5
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.63
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.88
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.0
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.3
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.7
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.78
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
113699,Kemperleye Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.34
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.27
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.22
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.85
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.58
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,14.89
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,20.32
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,17.58
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,86.4
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,76.6
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.05
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.29
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.84
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.0
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.62
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
113699,Kemperleye Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.23
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.13
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.78
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.53
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,15.65
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,20.6
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.5
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,75.0
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,67.8
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,90.2
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,14.78
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.03
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
113699,Kemperleye Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.12
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.09
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.13
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,19.13
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,14.58
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,20.85
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,63.8
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,91.0
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.75
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.0
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.5
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.52
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113699,Kemperleye Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.13
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.67
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.79
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.5
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.0
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,21.23
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,16.73
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,15.95
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,92.2
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,20.68
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.18
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.51
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.1
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
