Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.38
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.08
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
113699,Kemperleye Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,0.02
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.92
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.77
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.1
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.3
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,14.41
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,17.22
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,23.84
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,63.0
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,76.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.75
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,21.24
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.77
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.8
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.1
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.44
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.88
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.65
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.77
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
113699,Kemperleye Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.06
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,20.44
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,18.3
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,58.7
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.8
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,21.85
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.4
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.77
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,91.9
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.86
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
113699,Kemperleye Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.78
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.88
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.72
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.53
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,32.29
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,18.6
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,19.09
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,71.1
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,135.1
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,79.2
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,83.6
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.6
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.56
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113699,Kemperleye Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.65
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.16
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.99
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.3
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,15.97
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,16.26
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,18.91
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,69.0
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,69.2
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.29
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.7
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.41
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.0
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113699,Kemperleye Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.37
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.93
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,22.35
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,19.82
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,29.12
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,82.9
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.99
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.13
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.22
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.7
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.32
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
113699,Kemperleye Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.3
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,4.98
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,17.38
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,18.62
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,17.19
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,73.9
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,18.96
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.6
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.4
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.1
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113699,Kemperleye Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.7
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.11
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.48
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.72
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.81
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,20.65
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.34
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,78.3
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,89.4
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.2
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.5
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.19
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.5
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.2
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
113699,Kemperleye Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.96
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.45
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-2.96
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.09
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,22.14
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.63
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.25
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,93.5
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,58.8
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.36
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.54
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.0
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.3
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.82
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.79
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
113699,Kemperleye Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,3.04
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.93
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.15
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.52
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,17.25
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,13.24
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,13.63
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,39.6
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.4
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.74
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.44
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.91
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.0
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.97
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.3
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113699,Kemperleye Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.57
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
