Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.83
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.73
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,17.37
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.09
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,12.43
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.03
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113699,Kemperleye Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.09
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,16.45
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.39
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,72.5
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,54.2
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.46
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.14
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.93
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
113699,Kemperleye Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,13.43
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.52
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,39.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,16.02
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.4
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113699,Kemperleye Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,3.91
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.38
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,8.33
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.55
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,33.1
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.8
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.64
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.2
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113699,Kemperleye Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.26
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,12.05
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,12.75
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.4
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,54.9
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,59.7
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,17.28
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.29
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.53
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.3
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.39
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.5
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113699,Kemperleye Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.06
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.18
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.86
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.17
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,11.8
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.49
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.29
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.2
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.5
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.67
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.78
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113699,Kemperleye Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.99
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.51
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.93
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,12.56
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,55.6
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.33
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.47
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.0
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.6
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113699,Kemperleye Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.3
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.54
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.28
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.55
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,13.51
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,59.8
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,37.5
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.6
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,17.21
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.7
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.71
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.7
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113699,Kemperleye Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,1.93
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.72
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.0
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.95
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,8.91
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,45.6
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.6
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.3
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.48
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.52
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.02
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.8
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113699,Kemperleye Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,1.76
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.11
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,11.9
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.29
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.83
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,53.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.6
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.8
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
