Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.8
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113699,Kemperleye Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.69
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.37
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.82
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,11.66
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,9.77
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.85
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.4
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,51.3
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.7
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.84
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.41
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.4
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.61
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.73
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113699,Kemperleye Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.96
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.3
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.42
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.22
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,10.21
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,9.83
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,8.86
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,26.7
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,46.7
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.3
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.51
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.9
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113699,Kemperleye Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.27
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.78
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.02
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,9.22
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.64
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,26.1
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.0
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.2
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.4
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.79
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.36
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.05
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.24
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.78
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
113699,Kemperleye Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.13
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.64
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.19
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.38
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.62
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,8.98
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,24.8
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.3
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,16.25
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.22
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.8
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.1
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.27
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.0
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.06
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.7
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.75
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.0
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.76
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,6.7
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.57
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.2
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.66
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.24
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.33
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.2
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.65
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.55
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.1
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113699,Kemperleye Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.7
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.83
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.97
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.3
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.8
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.85
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.46
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.0
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.7
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.54
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.2
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113699,Kemperleye Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.09
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.6
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.75
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.89
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.68
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.63
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.89
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.6
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.2
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.02
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.39
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.1
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.3
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113699,Kemperleye Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.73
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.0
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.33
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.99
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.4
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.43
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.8
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.5
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.4
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.35
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.4
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113699,Kemperleye Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.33
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.75
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.72
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.49
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.47
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.7
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.23
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,41.5
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.2
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.01
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.07
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.6
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.62
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.5
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113699,Kemperleye Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.94
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.07
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
