Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.94
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.51
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.59
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.7
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.53
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.67
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.76
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.08
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.6
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113699,Kemperleye Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.01
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.04
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.49
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.54
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.02
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,10.22
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.9
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.0
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.31
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.28
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.05
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.5
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.7
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113699,Kemperleye Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.13
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.37
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.03
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.59
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.55
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.27
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.2
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.2
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.74
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.96
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.0
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.3
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.3
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.8
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113699,Kemperleye Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.24
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.5
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.87
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.9
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.01
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,10.3
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,32.4
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.0
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.6
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.77
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.96
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.14
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.9
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113699,Kemperleye Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.47
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.12
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.07
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.37
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,7.98
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.58
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.94
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.6
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.4
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.8
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,14.87
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.54
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.9
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.0
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113699,Kemperleye Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,1.89
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.4
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.14
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.74
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.38
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.24
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.46
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.21
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.8
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.1
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.01
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.57
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.1
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113699,Kemperleye Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,1.75
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.74
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.69
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.41
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,7.5
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,11.49
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.8
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.9
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,50.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.47
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,23.15
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.7
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.96
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113699,Kemperleye Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.17
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.98
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.29
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,8.42
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,11.96
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,30.9
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,52.1
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.09
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,25.63
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.84
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,106.1
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.36
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.3
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113699,Kemperleye Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.04
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.18
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.26
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.06
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.62
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.75
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.21
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,11.78
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,30.4
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.1
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,35.6
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,51.9
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.44
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.44
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.2
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,72.8
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,117.9
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.64
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.4
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
113699,Kemperleye Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,2.05
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.28
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.7
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.5
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,7.62
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,11.23
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,39.7
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,36.8
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.4
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.73
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,27.15
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,72.4
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.4
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.0
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.17
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
