Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
113699,Kemperleye Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,2.25
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.31
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.31
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.48
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.36
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.92
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.38
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,10.77
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,27.8
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.9
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.93
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,25.86
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,68.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,107.0
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.7
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.5
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
113699,Kemperleye Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,2.02
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.81
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.19
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.3
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.41
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.19
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.86
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,11.22
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,29.2
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.3
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,49.5
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,32.59
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.68
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,80.9
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,134.0
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.5
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.6
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
113699,Kemperleye Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,2.11
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.5
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.21
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.68
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,7.77
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.27
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,12.19
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,29.6
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.0
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,41.1
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,53.6
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.73
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.98
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,31.26
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.0
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,128.9
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.61
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.73
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.7
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
113699,Kemperleye Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,2.15
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.63
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.9
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.45
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,7.84
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,7.65
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,12.82
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,31.5
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.9
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,38.4
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.8
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.82
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,29.53
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,80.6
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,122.1
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.05
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.8
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
113699,Kemperleye Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,2.39
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.5
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.69
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.0
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.7
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.96
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.84
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.12
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,7.74
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.11
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,14.04
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,34.5
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.8
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,60.3
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.43
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.26
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,76.0
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,117.5
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.54
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.64
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.9
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
113699,Kemperleye Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.26
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.86
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.22
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.57
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.31
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,8.79
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,10.61
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,12.64
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,31.8
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,47.5
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,55.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,15.79
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.68
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.7
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.11
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.0
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
113699,Kemperleye Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.11
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.57
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.7
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.13
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.46
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,8.36
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,8.14
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,15.28
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,38.8
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.2
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,65.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,19.69
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.38
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.7
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.1
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113699,Kemperleye Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.03
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.38
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.05
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-4.46
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.32
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.6
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,8.64
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,14.25
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,34.3
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,40.8
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.0
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.4
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,17.69
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.74
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.2
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.68
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.2
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
113699,Kemperleye Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.75
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.05
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.52
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.85
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.51
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,9.32
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,8.77
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,14.23
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,37.0
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.4
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,40.9
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.5
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.11
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.2
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,79.6
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.2
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.82
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.07
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.3
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
113699,Kemperleye Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.76
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-4.35
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.8
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.44
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,9.36
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.04
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,14.21
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,36.9
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.1
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,61.3
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.6
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.36
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.1
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.21
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.5
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.1
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.95
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.13
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.0
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
113699,Kemperleye Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.43
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.8
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.71
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-3.77
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-3.88
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-3.39
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,9.67
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,9.12
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,13.61
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,34.1
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,44.2
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,42.5
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,59.0
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,18.8
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.92
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.36
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.6
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.1
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.54
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.05
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.5
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113699,Kemperleye Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
